Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98447
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96927
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95523
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99152
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8742700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68118
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93265
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20348
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58062
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96683
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85205
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75647
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95157
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98566
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95416
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97458
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87866
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82016
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49407
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96451
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96667
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90207
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65023
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88107
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9368
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98981
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99899
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90903
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86154
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
