Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,56.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,57.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52685
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98502
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9035
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94937
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49844
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96023
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99817
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99747
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8900399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,64.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95764
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98044
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99457
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92966
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79123
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36162
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8968200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97589
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99411
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98581
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96448
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,39.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,39.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47295
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91138
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98279
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.931
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99899
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,88.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,88.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,104.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35271
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97211
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8893700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99573
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
