Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5361
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94745
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94464
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96997
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9704
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7933600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39193
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93326
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90848
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47402
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92926
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99786
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95602
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,61.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18312
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8693799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98938
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98849
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85208
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91736
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38503
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92822
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99698
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99911
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8042
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,41.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3294
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92129
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
