Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95047
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90872
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8770399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78085
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94537
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99664
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90332
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.415
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8938299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94177
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99231
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93802
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91095
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3106
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8353200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96277
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96512
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25728
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90637
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96222
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95975
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8420700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32857
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8024
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99362
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95334
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93411
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76849
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
