Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29516
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93063
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92905
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94205
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98389
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61215
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33617
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93765
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91843
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99014
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6743100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61932
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99667
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94229
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89465
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99713
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73251
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38201
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92377
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8733799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95908
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97882
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79452
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30379
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90872
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92151
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95944
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91138
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7994
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45397
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8339200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8951100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8992899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92959
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
