Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39873
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87469
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95782
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8911100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91003
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60616
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91864
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95523
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83694
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8023
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65582
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.905
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92834
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93719
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89764
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93494
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6501100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91891
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87274
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91293
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94372
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97028
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6654
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8672200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93262
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94406
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94421
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70834
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94449
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
