Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95599
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91278
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94434
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18746
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91888
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94821
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97269
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91095
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91748
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31444
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90472
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92557
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96902
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92041
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8355100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14168
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91577
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96612
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96091
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8822
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8593700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84796
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95322
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89636
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76898
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4613600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93442
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94275
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98334
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94885
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,254.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
