Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21416
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90661
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95077
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96237
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87079
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78018
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,254.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22686
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92486
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8824799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88971
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94565
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24059
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91714
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94702
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94672
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89194
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9396
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.47
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4562600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99533
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93704
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.78
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25515
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93573
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96701
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98038
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79501
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.59
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25209000000000004
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93896
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95407
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91357
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7691899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
