Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.08
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27803
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93555
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96518
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98505
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76126
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34356
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94098
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99667
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96213
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91824
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71081
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42953
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92633
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98584
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96033
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89361
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8836299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.58
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.64
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32204
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92413
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8699
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96683
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8871700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89279
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5070399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8832399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9021
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87054
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90246
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61621
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92245
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93954
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
