Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95459
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90655
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91849
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.94
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73285
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90494
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84878
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91315
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7914100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5837
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94174
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92374
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96274
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93631
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79098
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56521
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92074
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91531
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79937
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60339
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95679
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8569899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95178
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8993200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75995
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67413
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88833
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87295
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94211
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95908
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82919
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
