Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53576
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93945
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90729
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94302
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96728
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81137
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74145
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97366
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96732
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95267
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91608
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8887299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96188
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94397
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8364799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85724
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95502
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9003899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95157
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96741
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91107
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4743
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93054
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8112199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92856
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96753
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93252
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95727
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
