Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4931
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97391
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95627
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95386
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58431
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90298
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9155
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92386
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44881
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93371
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93722
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95773
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91656
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99289
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,63.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61959
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93265
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95917
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98047
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,41.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54183
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9451
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94668
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96435
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,50.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,50.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5927100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95532
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99741
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93008
