Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59377
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96094
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99707
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92944
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,58.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59905
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93042
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76141
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55889
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96384
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97574
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92694
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83911
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58831
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96097
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93732
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92642
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63308
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96518
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93103
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96136
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74752
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98968
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99304
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
