Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98734
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90326
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8085
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70898
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94791
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8631
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86087
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93783
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,60.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85949
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97409
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95984
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95187
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93307
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96561
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82834
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94519
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94788
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98196
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,46.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58972
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94812
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93536
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94086
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96323
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
