Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66952
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93335
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92306
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96228
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8672799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,39.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,39.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44347
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97327
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96185
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99609
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,49.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,49.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,57.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75766
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97491
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94031
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98401
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,53.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6423300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96274
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98349
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98679
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,59.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62588
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91055
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95825
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88733
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,57.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74411
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98547
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
