Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,36.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,49.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,66.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73834
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8824799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96439
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87454
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98517
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,52.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68887
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91583
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95612
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89236
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,71.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53854
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93564
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89792
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97333
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,53.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6502
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98175
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95966
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,63.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7478899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98917
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96942
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99664
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98517
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,55.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95712
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99033
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94214
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
