Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99316
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98114
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,26.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75488
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99704
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97076
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97232
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97775
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86664
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98202
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91189
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97156
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,54.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93976
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94177
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92624
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99283
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97397
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97784
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,48.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,48.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61352
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94174
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98923
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98437
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97571
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,62.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71209
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93045
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9978
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88461
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,39.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
