Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,63.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60143
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91205
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99084
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99481
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96905
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98386
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,74.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6293
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95703
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99338
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99496
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99789
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97147
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,63.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56957
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9389
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99268
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90603
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,38.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,63.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,64.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5935600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94449
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94336
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98404
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98196
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,65.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78778
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9382
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98569
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98471
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5975
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9389
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9245
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99838
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98236
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.0
