Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,60.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73727
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96182
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.07
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91028
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67578
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46978
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9407
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90851
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,35.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8321799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98538
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96933
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86026
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95077
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,37.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56616
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94452
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98978
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95755
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90173
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93491
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44677
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99301
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93307
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89764
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8356
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90228
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95364
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
