Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95279
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8954799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96628
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44314
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94119
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95102
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89139
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6195
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92581
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8789299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.871
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99203
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.961
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94708
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88455
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58367
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92136
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95749
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96982
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92004
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95282
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57952
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96023
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95874
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89984
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94955
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
