Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71032
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97195
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89389
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61434
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91443
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95923
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8897700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5193399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34234000000000003
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91589
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-109.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94485
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81042
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.22963000000000006
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48217
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98053
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95416
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94562
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91989
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9035
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35885
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99026
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94208
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92428
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91641
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24514
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51702
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99222
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97684
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53838
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
