Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97446
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-127.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96612
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92535
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5064
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19094
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-108.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95959
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99518
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.22823
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,30.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64617
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89731
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-99.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98819
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16149000000000002
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93548
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98038
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95233
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89313
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33754
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99094
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99673
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97766
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93118
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8965700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92721
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7044600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
