Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92074
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94574
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9454
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7268600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94788
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98138
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83395
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53527
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93286
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97549
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95343
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8803700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94562
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94903
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91629
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94418
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95407
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5876399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90671
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89007
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73196
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73639
