Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8174100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91702
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95123
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94696
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.14675
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84152
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9227
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97049
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.17345
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84778
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95535
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.875
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08019
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59478
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97171
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93256
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94528
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8832399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93896
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66824
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98218
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95245
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22704
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8226
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94797
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29131
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
