Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8472
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97549
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95068
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43017
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7540600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92923
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94025
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98151
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43709
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48348
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98984
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8879100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99341
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34054
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,26.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6715300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94363
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92856
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96237
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93744
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4797300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99509
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9938
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61083
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8529899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94827
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99588
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69448
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
