Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8889100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98499
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99643
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92221
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8413700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8431700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7843
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99155
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94958
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98517
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75033
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91495
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90256
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91073
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64788
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92764
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97888
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93088
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95212
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87134
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92001
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7723399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8787200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95044
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93005
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8656
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,28.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93509
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76483
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
