Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85705
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95279
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80313
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96564
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99899
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98645
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94672
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,51.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,28.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91598
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76931
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99936
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91431
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,54.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84945
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98648
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9642
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75622
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96176
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98758
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,43.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59948
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99548
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95254
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96374
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90762
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.996
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,10.62
