Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,73.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,73.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29952
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93213
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99322
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73822
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61202
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93939
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91983
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96536
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9938
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87024
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,28.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51055
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8103899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92621
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96719
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92694
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8491799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3767
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94592
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99884
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98523
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28148
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93902
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93945
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97571
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8861399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79504
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5942
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81955
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91373
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88074
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75467
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
