Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41997
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96368
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92773
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98074
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99939
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7937
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79852
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78564
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97702
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98126
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8894299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78259
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3467
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88251
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95801
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81311
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69122
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69509
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91711
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96088
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87787
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74551
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5986600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8254100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95377
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92459
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7672399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91247
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
