Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94867
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92313
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74633
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82501
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89569
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97394
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84955
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99597
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7550600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91299
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99921
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93506
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88351
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73107
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,47.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8667299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94858
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94922
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92682
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83593
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8055100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92734
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97201
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95755
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90478
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63262
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8305299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92944
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95572
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.914
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68621
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
