Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73361
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99557
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96527
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95038
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6674800000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80179
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90484
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95627
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70263
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74392
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91043
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88028
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95782
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90716
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65292
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62966
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93845
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87475
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8632799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6530100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68707
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92837
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8103
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97107
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90005
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8515299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80896
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92239
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88428
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97589
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86593
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8201
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
