Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86767
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92227
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95755
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90695
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76675
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93497
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8656
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94293
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96197
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91809
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75955
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91855
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8831200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94043
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96384
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.18
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50536
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90005
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91046
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.952
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88223
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93646
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60485
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94803
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95645
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91568
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69104
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.28
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58758
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90433
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93927
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
