Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8537899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68884
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.23
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5856899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9002399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9209
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99002
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73587
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76181
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85925
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96222
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95975
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87628
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7218600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83642
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86795
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95807
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90756
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93478
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74511
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8993200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92117
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91144
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54272
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91626
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92233
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8215
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.91
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
