Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22026
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91244
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8717
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96851
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67187
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.11
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24675
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8998700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99402
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94382
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71145
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.27
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29158
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91077
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99322
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97989
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80798
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.84
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42937
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89541
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96518
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8440200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8797
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.42
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4111800000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91269
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99197
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93997
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88318
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,255.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,33.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50445
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8928200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94354
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95346
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92642
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94839
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
