Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58541
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92822
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96088
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.69
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89474
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91366
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96597
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.06
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97134
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85306
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94638
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.59
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53988
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9058200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9268799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94229
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93115
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42806000000000005
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92706
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9171100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80352
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.07
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36571
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87964
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93448
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29146
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95386
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91861
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97354
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86319
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
