Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27376
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96521
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9116200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8081
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36451999999999996
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9819
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91766
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5764100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9413100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90369
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78167
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62185
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9386899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86215
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95605
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88556
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79208
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6846899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90735
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9764700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89255
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89996
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89895
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91156
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
