Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9401799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7012
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9970100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9175399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9632299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90497
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98257
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64895
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9562700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90784
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79748
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57858
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95047
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88641
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9591700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9026200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83593
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56033
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9395700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9428700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99231
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93585
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9518399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,30.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.875
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96777
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96262
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8917200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
