Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61166
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9654799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99518
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99802
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75543
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8284600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9522700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8655700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98956
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97925
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85959
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90289
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9952700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91333
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8250700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84057
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9247700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8630700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89969
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89331
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90445
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84646
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79678
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9570299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9809
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8492700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
