Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96146
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98087
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8497899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8438100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95868
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9543799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9793700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8157300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9073200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93939
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9818399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9255700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,24.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89535
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91351
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93991
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82119
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96704
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96216
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94006
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94586
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86624
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94989
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9167799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
