Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96805
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9041100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8721
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8622700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94189
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9945700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,70.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9217799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93701
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9981399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.914
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82739
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91095
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9273100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79693
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96252
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9692700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99698
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93274
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,48.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81109
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93075
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87875
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
