Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88031
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96854
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9802200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8922399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91104
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97177
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,67.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,67.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,75.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83441
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90054
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91186
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85583
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90579
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91028
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95129
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94824
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9934700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91202
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95047
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,44.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,45.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,45.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9286200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9871200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96786
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8513200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
