Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9514799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97024
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99036
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96075
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8199700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99145
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95709
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9807100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80423
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9879100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98169
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95691
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73159
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,27.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,29.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,43.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9188200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98651
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93024
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7171
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94632
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96265
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9803200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91659
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79791
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
