Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99866
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9970100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85315
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,52.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,53.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82889
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8681
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,28.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7892100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99411
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9771700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,31.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8462799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9944200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,22.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,57.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8041699999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95544
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,36.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,36.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7790199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97665
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9970100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90707
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79983
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,31.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,32.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,23.12
