Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8406299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9058799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93524
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7637
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9477200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9032600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81024
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87311
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9952700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9963700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9339
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7903399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,28.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84091
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9797399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89444
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9227299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90304
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70422
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,21.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,25.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64431
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96545
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9295899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97183
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
