Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,26.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86154
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96847
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96591
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91174
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8882399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82742
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9108299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99649
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92419
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60195
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25765
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93671
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95431
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95114
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,20.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52575
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90759
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-118.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9564799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98334
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.39242
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79913
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89181
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-116.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96896
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94134
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.33236
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9331
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
