Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-114.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96799
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36451999999999996
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47936000000000006
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93042
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96167
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50967
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71951
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94479
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88754
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92404
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6564300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5847100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9292299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92322
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94739
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93845
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9521200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94089
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69165
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94937
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4558
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
