Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5574600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9262100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95352
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9470799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41381
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6259399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9042
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.995
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9400299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92471
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43117
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81482
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9406700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9641700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9752799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5692699999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6872199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94116
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9334399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46763999999999994
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69522
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8935799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9965799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93616
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67807
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,30.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60269
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89587
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9397
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
