Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,80.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50008
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92779
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94601
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88455
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6441899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,33.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60305
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79446
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93085
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8753299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8568100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50152
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9316700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8322700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,28.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45678
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9540700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89889
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6421100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,26.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,27.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88421
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35799000000000003
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9183600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9331299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9552
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
