Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8893700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90335
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55233
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81921
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9941399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-93.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9446100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01454
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73645
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91095
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82068
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8834799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82644
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86093
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91394
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8755799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89941
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56704
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9166200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9395399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84808
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6997
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6621
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96872
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9427200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95499
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84131
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6792600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
