Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52563
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93848
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95129
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96216
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9804700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60555
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54876
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9143399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8691399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5968899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,11.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91135
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89123
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57485
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46462
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90469
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-115.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9912700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.4291
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42898000000000003
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9833700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9420200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-123.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9236700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.47851000000000005
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,15.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98688
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94427
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8741399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45595
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
