Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60067
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9057299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80487
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51644
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91489
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8977299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9986
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6230399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,59.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9013700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9239200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9147
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91275
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30641999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9120799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9954200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29485
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85675
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90854
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8992600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78146
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47268000000000004
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91391
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
