Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88425
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54733
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66699
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8977299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9479700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9527899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90686
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92627
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,28.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8064899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9079
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8261700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96686
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9196799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40368000000000004
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,11.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8250700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.909
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9063399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96625
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92868
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6613399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8658100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9241
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9757399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99493
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7442300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,16.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71725
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95941
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94006
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99918
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8250700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,63.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,63.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
