Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52499
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98172
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99393
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97525
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,21.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,22.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,37.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52908
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93906
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8421
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91769
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95929
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51971
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9385100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99445
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9985700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,94.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,94.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,24.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45161999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9249299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99823
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95636
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88281
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,9.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,64.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67065
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97696
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,25.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67428
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9979899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93411
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62649
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
