Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,10.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6291399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81924
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9663700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9309700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,9.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59234
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9854700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9976799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3409
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,29.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60522
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.18
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9993299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66192
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,76.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,80.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,80.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65759
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87225
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9951200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9523299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9450700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59362
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,28.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75067
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87524
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99905
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5920000000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60122
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9135700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97983
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6177
