Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,18.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,20.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52636
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8436299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99976
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97205
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8321799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6131800000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,66.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46388999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9183
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81521
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63598
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39712
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.53387
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9972200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77282
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,18.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19475
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.41585
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9132399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85687
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80569
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4876
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8977299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8965700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93265
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87695
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,24.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27516999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45592
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
