Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9345399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82126
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68307
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26909
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73217
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96445
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9108
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65737
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33766999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93304
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7972100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97552
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92035
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76974
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40053
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80923
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9492799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89831
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29100000000000004
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9375899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8685299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9635600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89676
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60018
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2654
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85275
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91733
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8725
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6773899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
