Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,9.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25401999999999997
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91379
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9641700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.927
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92514
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7167
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50692
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8955700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96265
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89175
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88418
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4724
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8964200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95416
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87164
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6651600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42754
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91922
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9371299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9703700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8955700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75894
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87698
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,2.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9666399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93552
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77853
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86905
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9413100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864200000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96219
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8598299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72619
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
