Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.37
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8348399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92432
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8006300000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93515
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88721
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77127
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,253.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7983100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93921
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8308700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88421
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.777
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59304
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92975
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91922
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7033
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,13.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6329899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9314
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8714299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82525
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62438
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6264
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9348700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88797
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86264
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69116
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,254.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.33
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7984
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9357
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94485
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.88
