Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8920899999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88885
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8630399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9237700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9378700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98056
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8627299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9483299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8568100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9201299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96695
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89471
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75164
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,254.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.61
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66275
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9229700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99545
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,0.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89181
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7510600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,253.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,27.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61941
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9327700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8539399999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75818
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4652
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9273100000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9570000000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8533
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,7.62
