Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,29.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.69
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5018199999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92105
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9530299999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71746
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,5.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5295
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9016700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91122
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78268
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,5.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,6.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,7.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39031
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9279799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8994700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.19
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9600799999999999
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8752700000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79532
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.23
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,8.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8082600000000001
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89975
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84186
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,1.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,2.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,4.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,5.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8873
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74783
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.98
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,8.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,8.88
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,7.38
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
751737.0,Barrs Orchard - Tarrington,2023-06-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94192
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92319
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94894
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87594
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9537
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.2
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,19.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95642
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94568
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93796
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.44
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88632
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85928
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
