Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.52
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92956
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94199
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91641
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.81
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,23.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,23.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76638
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94788
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90997
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.77
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.06
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,14.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,31.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.69
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71008
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94247
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86026
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,16.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78766
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93088
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89245
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.97
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,20.38
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91293
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95059
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93164
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79898
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,25.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,25.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8988
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96005
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93527
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84356
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
