Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,18.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,18.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94971
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89166
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88287
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.42
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,25.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,25.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,20.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,20.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85129
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89999
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90445
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87375
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.69
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.78
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65713
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56542
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87927
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.02
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.08
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,25.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,25.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73986
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81198
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88025
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9122
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86319
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.81
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,17.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91467
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94052
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91089
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92163
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.27
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,15.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,9.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,23.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,23.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
