Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92181
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,27.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,13.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,23.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,23.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90228
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,29.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,29.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,21.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,22.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,21.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,21.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92895
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.81
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92245
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,29.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,31.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,22.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,22.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74655
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96698
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95935
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91968
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,14.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,20.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,20.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93103
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90222
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92352
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89203
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,19.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,19.25
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69476
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92776
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88702
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,15.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,23.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55105
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91836
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
