Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91852
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,16.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,17.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,56.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.794
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92288
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91226
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.39
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,28.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,20.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,20.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6163
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97256
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90484
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86804
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,12.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,10.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48501
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91897
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82507
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.11
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,13.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,13.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,11.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,22.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70343
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91806
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,13.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,11.5
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,11.75
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,26.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,27.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79959
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4262
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94836
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,15.25
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,27.38
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,26.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89557
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53576
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95715
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
751737,Barrs Orchard - Tarrington,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
